Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
160021,Croft Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.92
160021,Croft Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,60.84
160021,Croft Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,59.79
160021,Croft Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,50.42
160021,Croft Road,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,103.2
160021,Croft Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,255.5
160021,Croft Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,251.0
160021,Croft Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,213.8
160021,Croft Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.35
160021,Croft Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
160021,Croft Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
160021,Croft Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
160021,Croft Road,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
160021,Croft Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
160021,Croft Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
160021,Croft Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
160021,Croft Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
160021,Croft Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
160021,Croft Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
160021,Croft Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
160021,Croft Road,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
160021,Croft Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
160021,Croft Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
160021,Croft Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
160021,Croft Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
160021,Croft Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
160021,Croft Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
160021,Croft Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
160021,Croft Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
160021,Croft Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,70.35
160021,Croft Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,78.01
160021,Croft Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,60.05
160021,Croft Road,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
160021,Croft Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
160021,Croft Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.2
160021,Croft Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
160021,Croft Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.62
160021,Croft Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
160021,Croft Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.36
160021,Croft Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,66.58
160021,Croft Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,58.56
160021,Croft Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,46.17
160021,Croft Road,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,123.1
160021,Croft Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,278.2
160021,Croft Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,245.0
160021,Croft Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,195.5
160021,Croft Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.12
160021,Croft Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
160021,Croft Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
160021,Croft Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
160021,Croft Road,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
160021,Croft Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
160021,Croft Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
160021,Croft Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
160021,Croft Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
160021,Croft Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
160021,Croft Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
160021,Croft Road,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
160021,Croft Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
160021,Croft Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
160021,Croft Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
160021,Croft Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
160021,Croft Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
160021,Croft Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160021,Croft Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
160021,Croft Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
160021,Croft Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
160021,Croft Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,76.71
160021,Croft Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,76.28
160021,Croft Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.87
160021,Croft Road,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,149.1
160021,Croft Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
160021,Croft Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.9
160021,Croft Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
160021,Croft Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.47
160021,Croft Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
160021,Croft Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.42
160021,Croft Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,58.1
160021,Croft Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,54.39
160021,Croft Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,49.18
160021,Croft Road,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,95.9
160021,Croft Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,243.6
160021,Croft Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,228.3
160021,Croft Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,207.6
160021,Croft Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.15
160021,Croft Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
160021,Croft Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
160021,Croft Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
160021,Croft Road,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
160021,Croft Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
160021,Croft Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
160021,Croft Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
160021,Croft Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
160021,Croft Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
160021,Croft Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
160021,Croft Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
160021,Croft Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
160021,Croft Road,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
160021,Croft Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
160021,Croft Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
160021,Croft Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
160021,Croft Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
160021,Croft Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
160021,Croft Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160021,Croft Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
160021,Croft Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
160021,Croft Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
160021,Croft Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
160021,Croft Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,68.46
160021,Croft Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,69.38
160021,Croft Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.67
160021,Croft Road,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
160021,Croft Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
160021,Croft Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
160021,Croft Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
160021,Croft Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.83
160021,Croft Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.51
160021,Croft Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
160021,Croft Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,60.53
160021,Croft Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,57.84
160021,Croft Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,50.31
160021,Croft Road,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,102.3
160021,Croft Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,254.1
160021,Croft Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,244.9
160021,Croft Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,212.5
160021,Croft Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.77
160021,Croft Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
160021,Croft Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
160021,Croft Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
160021,Croft Road,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
160021,Croft Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
160021,Croft Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
160021,Croft Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
160021,Croft Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
160021,Croft Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
160021,Croft Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
160021,Croft Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
160021,Croft Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
160021,Croft Road,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
160021,Croft Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
160021,Croft Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
160021,Croft Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
160021,Croft Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
160021,Croft Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
160021,Croft Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
160021,Croft Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160021,Croft Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
160021,Croft Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
160021,Croft Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
160021,Croft Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
160021,Croft Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,70.63
160021,Croft Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,72.85
160021,Croft Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,59.36
160021,Croft Road,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,126.0
160021,Croft Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
160021,Croft Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
160021,Croft Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
160021,Croft Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.87
160021,Croft Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.2
160021,Croft Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.79
160021,Croft Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,61.31
160021,Croft Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,51.85
160021,Croft Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,50.5
160021,Croft Road,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,96.6
160021,Croft Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,256.9
160021,Croft Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,219.4
160021,Croft Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,213.5
160021,Croft Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160021,Croft Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
160021,Croft Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
160021,Croft Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
160021,Croft Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
160021,Croft Road,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
160021,Croft Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
160021,Croft Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
160021,Croft Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
160021,Croft Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
160021,Croft Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160021,Croft Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
160021,Croft Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.55
160021,Croft Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
160021,Croft Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
160021,Croft Road,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
160021,Croft Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
160021,Croft Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
160021,Croft Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
160021,Croft Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
160021,Croft Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
160021,Croft Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160021,Croft Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
160021,Croft Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
160021,Croft Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
160021,Croft Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
160021,Croft Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,75.4
160021,Croft Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,63.44
160021,Croft Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,59.21
160021,Croft Road,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
160021,Croft Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
160021,Croft Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
160021,Croft Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
160021,Croft Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.56
160021,Croft Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.28
160021,Croft Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.74
160021,Croft Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,60.21
160021,Croft Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,58.5
160021,Croft Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,55.78
160021,Croft Road,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,87.7
160021,Croft Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,252.1
160021,Croft Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,246.3
160021,Croft Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,235.2
160021,Croft Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
160021,Croft Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
160021,Croft Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
160021,Croft Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
160021,Croft Road,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
160021,Croft Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
160021,Croft Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
160021,Croft Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
160021,Croft Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
160021,Croft Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
160021,Croft Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
160021,Croft Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
160021,Croft Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
160021,Croft Road,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
160021,Croft Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
160021,Croft Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
160021,Croft Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
160021,Croft Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
160021,Croft Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
160021,Croft Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160021,Croft Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
160021,Croft Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
160021,Croft Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
160021,Croft Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
160021,Croft Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,73.65
160021,Croft Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,70.81
160021,Croft Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,66.48
160021,Croft Road,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
160021,Croft Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
160021,Croft Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
160021,Croft Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
160021,Croft Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.76
160021,Croft Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.66
160021,Croft Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.36
160021,Croft Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,64.87
160021,Croft Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,63.48
160021,Croft Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,58.3
160021,Croft Road,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,94.1
160021,Croft Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,270.8
160021,Croft Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,266.6
160021,Croft Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,245.3
160021,Croft Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.96
160021,Croft Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
160021,Croft Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
160021,Croft Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
160021,Croft Road,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
160021,Croft Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
160021,Croft Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
160021,Croft Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
160021,Croft Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
160021,Croft Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
160021,Croft Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
160021,Croft Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
160021,Croft Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
160021,Croft Road,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
160021,Croft Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
160021,Croft Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
160021,Croft Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
160021,Croft Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
160021,Croft Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
160021,Croft Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
160021,Croft Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
160021,Croft Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
160021,Croft Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
160021,Croft Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,82.3
160021,Croft Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,76.41
160021,Croft Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,71.37
160021,Croft Road,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
160021,Croft Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.8
160021,Croft Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.2
160021,Croft Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
160021,Croft Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.39
160021,Croft Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.83
160021,Croft Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.83
160021,Croft Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,65.78
160021,Croft Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,57.06
160021,Croft Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,65.1
160021,Croft Road,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,84.7
160021,Croft Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,273.9
160021,Croft Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,239.4
160021,Croft Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,272.4
160021,Croft Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.29
160021,Croft Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
160021,Croft Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
160021,Croft Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
160021,Croft Road,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
160021,Croft Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
160021,Croft Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
160021,Croft Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
160021,Croft Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
160021,Croft Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.95
160021,Croft Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
160021,Croft Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
160021,Croft Road,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
160021,Croft Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
160021,Croft Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
160021,Croft Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
160021,Croft Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
160021,Croft Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
160021,Croft Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
160021,Croft Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
160021,Croft Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
160021,Croft Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
160021,Croft Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,80.47
160021,Croft Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,70.2
160021,Croft Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,83.13
160021,Croft Road,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
160021,Croft Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.3
160021,Croft Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
160021,Croft Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
160021,Croft Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.4
160021,Croft Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
160021,Croft Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.92
160021,Croft Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,61.08
160021,Croft Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,50.99
160021,Croft Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,54.94
160021,Croft Road,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,90.8
160021,Croft Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,256.2
160021,Croft Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,215.2
160021,Croft Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,231.5
160021,Croft Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.3
160021,Croft Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160021,Croft Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
160021,Croft Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
160021,Croft Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
160021,Croft Road,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
160021,Croft Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
160021,Croft Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
160021,Croft Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
160021,Croft Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
160021,Croft Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
160021,Croft Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
160021,Croft Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
160021,Croft Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
160021,Croft Road,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
160021,Croft Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
160021,Croft Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
160021,Croft Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
160021,Croft Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
160021,Croft Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
160021,Croft Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
160021,Croft Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
160021,Croft Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
160021,Croft Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
160021,Croft Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,74.52
160021,Croft Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,62.37
160021,Croft Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,71.9
160021,Croft Road,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
160021,Croft Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
160021,Croft Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
160021,Croft Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
160021,Croft Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.39
160021,Croft Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.62
160021,Croft Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.34
160021,Croft Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,57.49
160021,Croft Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,50.43
160021,Croft Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,55.43
160021,Croft Road,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,85.3
160021,Croft Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,241.7
160021,Croft Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,213.1
160021,Croft Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,233.4
160021,Croft Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.19
160021,Croft Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
160021,Croft Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
160021,Croft Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
160021,Croft Road,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
160021,Croft Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
160021,Croft Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
160021,Croft Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
160021,Croft Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
160021,Croft Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
160021,Croft Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
160021,Croft Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
160021,Croft Road,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
160021,Croft Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
160021,Croft Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
160021,Croft Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
160021,Croft Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
160021,Croft Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
160021,Croft Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
160021,Croft Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
160021,Croft Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
160021,Croft Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
160021,Croft Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,70.42
160021,Croft Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,61.63
160021,Croft Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,70.16
160021,Croft Road,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
160021,Croft Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
160021,Croft Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
160021,Croft Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
160021,Croft Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.41
160021,Croft Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.57
160021,Croft Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.42
160021,Croft Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,65.69
160021,Croft Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,49.92
160021,Croft Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,57.56
160021,Croft Road,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,100.1
160021,Croft Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,274.7
160021,Croft Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,211.2
160021,Croft Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,242.3
160021,Croft Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.5
160021,Croft Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
160021,Croft Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
160021,Croft Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
160021,Croft Road,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
160021,Croft Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
160021,Croft Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
160021,Croft Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
160021,Croft Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
160021,Croft Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
160021,Croft Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
160021,Croft Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
160021,Croft Road,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
160021,Croft Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
160021,Croft Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
160021,Croft Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
160021,Croft Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
160021,Croft Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
160021,Croft Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
160021,Croft Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
160021,Croft Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
160021,Croft Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
160021,Croft Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,80.36
160021,Croft Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,60.49
160021,Croft Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,73.03
160021,Croft Road,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,122.7
160021,Croft Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
160021,Croft Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
160021,Croft Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
160021,Croft Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.08
160021,Croft Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
160021,Croft Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.41
160021,Croft Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,67.83
160021,Croft Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,50.31
160021,Croft Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,65.23
160021,Croft Road,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,100.7
160021,Croft Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,283.2
160021,Croft Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.4
160021,Croft Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,273.5
160021,Croft Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.35
160021,Croft Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
160021,Croft Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
160021,Croft Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
160021,Croft Road,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
160021,Croft Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
160021,Croft Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
160021,Croft Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
160021,Croft Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.94
160021,Croft Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
160021,Croft Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
160021,Croft Road,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
160021,Croft Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
160021,Croft Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
160021,Croft Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
160021,Croft Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
160021,Croft Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
160021,Croft Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
160021,Croft Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
160021,Croft Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
160021,Croft Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,82.78
160021,Croft Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,62.44
160021,Croft Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,85.66
160021,Croft Road,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
160021,Croft Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.6
160021,Croft Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
160021,Croft Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.2
160021,Croft Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.29
160021,Croft Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
160021,Croft Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.23
160021,Croft Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,69.23
160021,Croft Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,58.75
160021,Croft Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,59.92
160021,Croft Road,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,102.0
160021,Croft Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,289.5
160021,Croft Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,247.0
160021,Croft Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,252.2
160021,Croft Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.15
160021,Croft Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
160021,Croft Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
160021,Croft Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
160021,Croft Road,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
160021,Croft Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
160021,Croft Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
