Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
160021,Croft Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
160021,Croft Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
160021,Croft Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
160021,Croft Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.18
160021,Croft Road,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
160021,Croft Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
160021,Croft Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
160021,Croft Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
160021,Croft Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
160021,Croft Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
160021,Croft Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
160021,Croft Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
160021,Croft Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
160021,Croft Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
160021,Croft Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,82.98
160021,Croft Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,73.33
160021,Croft Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,78.14
160021,Croft Road,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
160021,Croft Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.6
160021,Croft Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
160021,Croft Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
160021,Croft Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.69
160021,Croft Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
160021,Croft Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.0
160021,Croft Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,60.62
160021,Croft Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,59.69
160021,Croft Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,64.73
160021,Croft Road,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,83.8
160021,Croft Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,254.2
160021,Croft Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,251.1
160021,Croft Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,271.7
160021,Croft Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
160021,Croft Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.79
160021,Croft Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
160021,Croft Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
160021,Croft Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
160021,Croft Road,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
160021,Croft Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
160021,Croft Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
160021,Croft Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
160021,Croft Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
160021,Croft Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
160021,Croft Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
160021,Croft Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.31
160021,Croft Road,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
160021,Croft Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
160021,Croft Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
160021,Croft Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
160021,Croft Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
160021,Croft Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
160021,Croft Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160021,Croft Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
160021,Croft Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
160021,Croft Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
160021,Croft Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,73.13
160021,Croft Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,75.47
160021,Croft Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,86.02
160021,Croft Road,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
160021,Croft Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
160021,Croft Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
160021,Croft Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.2
160021,Croft Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.45
160021,Croft Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.8
160021,Croft Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,62.25
160021,Croft Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,63.31
160021,Croft Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,57.5
160021,Croft Road,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,93.4
160021,Croft Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,261.6
160021,Croft Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,266.3
160021,Croft Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,243.5
160021,Croft Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
160021,Croft Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
160021,Croft Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
160021,Croft Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
160021,Croft Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
160021,Croft Road,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
160021,Croft Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
160021,Croft Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
160021,Croft Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
160021,Croft Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
160021,Croft Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
160021,Croft Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
160021,Croft Road,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
160021,Croft Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
160021,Croft Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
160021,Croft Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
160021,Croft Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
160021,Croft Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
160021,Croft Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
160021,Croft Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
160021,Croft Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
160021,Croft Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,77.5
160021,Croft Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,74.79
160021,Croft Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,73.78
160021,Croft Road,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
160021,Croft Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
160021,Croft Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
160021,Croft Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
160021,Croft Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.61
160021,Croft Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
160021,Croft Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.15
160021,Croft Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,70.41
160021,Croft Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,61.27
160021,Croft Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,54.16
160021,Croft Road,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,109.0
160021,Croft Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,294.4
160021,Croft Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,257.6
160021,Croft Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,229.1
160021,Croft Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
160021,Croft Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.97
160021,Croft Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
160021,Croft Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
160021,Croft Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
160021,Croft Road,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
160021,Croft Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
160021,Croft Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
160021,Croft Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
160021,Croft Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.65
160021,Croft Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
160021,Croft Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
160021,Croft Road,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
160021,Croft Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
160021,Croft Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
160021,Croft Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
160021,Croft Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
160021,Croft Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
160021,Croft Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
160021,Croft Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
160021,Croft Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
160021,Croft Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,89.65
160021,Croft Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,74.39
160021,Croft Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.53
160021,Croft Road,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,137.9
160021,Croft Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.8
160021,Croft Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
160021,Croft Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
160021,Croft Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.59
160021,Croft Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.71
160021,Croft Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,68.22
160021,Croft Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,66.95
160021,Croft Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,49.56
160021,Croft Road,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,122.6
160021,Croft Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,285.8
160021,Croft Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,282.0
160021,Croft Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,210.3
160021,Croft Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
160021,Croft Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.14
160021,Croft Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
160021,Croft Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
160021,Croft Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
160021,Croft Road,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
160021,Croft Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
160021,Croft Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
160021,Croft Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
160021,Croft Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
160021,Croft Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
160021,Croft Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
160021,Croft Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
160021,Croft Road,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
160021,Croft Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
160021,Croft Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
160021,Croft Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
160021,Croft Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
160021,Croft Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
160021,Croft Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
160021,Croft Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
160021,Croft Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
160021,Croft Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,82.16
160021,Croft Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,82.59
160021,Croft Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,61.79
160021,Croft Road,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,142.9
160021,Croft Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.2
160021,Croft Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.6
160021,Croft Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
160021,Croft Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.55
160021,Croft Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.86
160021,Croft Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,64.77
160021,Croft Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,64.25
160021,Croft Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,49.97
160021,Croft Road,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,109.7
160021,Croft Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,271.9
160021,Croft Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,270.5
160021,Croft Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,211.7
160021,Croft Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
160021,Croft Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.12
160021,Croft Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
160021,Croft Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
160021,Croft Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
160021,Croft Road,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
160021,Croft Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
160021,Croft Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
160021,Croft Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
160021,Croft Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
160021,Croft Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
160021,Croft Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
160021,Croft Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
160021,Croft Road,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
160021,Croft Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
160021,Croft Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
160021,Croft Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
160021,Croft Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
160021,Croft Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
160021,Croft Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
160021,Croft Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
160021,Croft Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
160021,Croft Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
160021,Croft Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,76.28
160021,Croft Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,81.59
160021,Croft Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,61.15
160021,Croft Road,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
160021,Croft Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.3
160021,Croft Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.4
160021,Croft Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
160021,Croft Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.21
160021,Croft Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
160021,Croft Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.72
160021,Croft Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,60.88
160021,Croft Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,63.83
160021,Croft Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,56.33
160021,Croft Road,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,91.1
160021,Croft Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,255.9
160021,Croft Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,268.2
160021,Croft Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,237.9
160021,Croft Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
160021,Croft Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.88
160021,Croft Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
160021,Croft Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
160021,Croft Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
160021,Croft Road,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
160021,Croft Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
160021,Croft Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
160021,Croft Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
160021,Croft Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
160021,Croft Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
160021,Croft Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
160021,Croft Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
160021,Croft Road,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
160021,Croft Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
160021,Croft Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
160021,Croft Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
160021,Croft Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
160021,Croft Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
160021,Croft Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160021,Croft Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
160021,Croft Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
160021,Croft Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
160021,Croft Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
160021,Croft Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,72.51
160021,Croft Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,80.12
160021,Croft Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,69.27
160021,Croft Road,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
160021,Croft Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
160021,Croft Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
160021,Croft Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
160021,Croft Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.19
160021,Croft Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
160021,Croft Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.72
160021,Croft Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,65.18
160021,Croft Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,69.56
160021,Croft Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,53.18
160021,Croft Road,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,115.7
160021,Croft Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,274.7
160021,Croft Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,293.5
160021,Croft Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,225.1
160021,Croft Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
160021,Croft Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
160021,Croft Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
160021,Croft Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
160021,Croft Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
160021,Croft Road,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
160021,Croft Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
160021,Croft Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
160021,Croft Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
160021,Croft Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
160021,Croft Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
160021,Croft Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
160021,Croft Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
160021,Croft Road,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
160021,Croft Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
160021,Croft Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
160021,Croft Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
160021,Croft Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
160021,Croft Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
160021,Croft Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
160021,Croft Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
160021,Croft Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
160021,Croft Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
160021,Croft Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,76.16
160021,Croft Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,84.52
160021,Croft Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.83
160021,Croft Road,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
160021,Croft Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.9
160021,Croft Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.6
160021,Croft Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
160021,Croft Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.91
160021,Croft Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
160021,Croft Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.27
160021,Croft Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,65.58
160021,Croft Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,65.82
160021,Croft Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,51.01
160021,Croft Road,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,110.9
160021,Croft Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,275.9
160021,Croft Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,276.5
160021,Croft Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,215.9
160021,Croft Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
160021,Croft Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.04
160021,Croft Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
160021,Croft Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
160021,Croft Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
160021,Croft Road,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
160021,Croft Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
160021,Croft Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
160021,Croft Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
160021,Croft Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
160021,Croft Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
160021,Croft Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
160021,Croft Road,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
160021,Croft Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
160021,Croft Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
160021,Croft Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
160021,Croft Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
160021,Croft Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
160021,Croft Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
160021,Croft Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
160021,Croft Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
160021,Croft Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
160021,Croft Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,80.3
160021,Croft Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,80.79
160021,Croft Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,64.17
160021,Croft Road,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
160021,Croft Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
160021,Croft Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
160021,Croft Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
160021,Croft Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.24
160021,Croft Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.86
160021,Croft Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,60.71
160021,Croft Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,60.37
160021,Croft Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,52.68
160021,Croft Road,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,95.3
160021,Croft Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,256.1
160021,Croft Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,253.6
160021,Croft Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,222.7
160021,Croft Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
160021,Croft Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.4
160021,Croft Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
160021,Croft Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
160021,Croft Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
160021,Croft Road,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
160021,Croft Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
160021,Croft Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
160021,Croft Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
160021,Croft Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
160021,Croft Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
160021,Croft Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
160021,Croft Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
160021,Croft Road,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
160021,Croft Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
160021,Croft Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
160021,Croft Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
160021,Croft Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
160021,Croft Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
160021,Croft Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
160021,Croft Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
160021,Croft Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
160021,Croft Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
160021,Croft Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,72.41
160021,Croft Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,76.68
160021,Croft Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,66.6
160021,Croft Road,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
160021,Croft Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.6
160021,Croft Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
160021,Croft Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
160021,Croft Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.51
160021,Croft Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.03
160021,Croft Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,66.5
160021,Croft Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,54.34
160021,Croft Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,57.13
160021,Croft Road,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,105.7
160021,Croft Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,281.3
160021,Croft Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,231.2
160021,Croft Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,240.7
160021,Croft Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
160021,Croft Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.5
160021,Croft Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
160021,Croft Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
160021,Croft Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
160021,Croft Road,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
160021,Croft Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
160021,Croft Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
160021,Croft Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
160021,Croft Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
160021,Croft Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.52
160021,Croft Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
160021,Croft Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
160021,Croft Road,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
160021,Croft Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
160021,Croft Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
160021,Croft Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
160021,Croft Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
160021,Croft Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
160021,Croft Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
160021,Croft Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
160021,Croft Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
160021,Croft Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
160021,Croft Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,83.12
160021,Croft Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,68.83
160021,Croft Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,71.64
160021,Croft Road,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
160021,Croft Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.7
160021,Croft Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
160021,Croft Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
160021,Croft Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.81
160021,Croft Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
160021,Croft Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.35
160021,Croft Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,76.88
160021,Croft Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,52.01
160021,Croft Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,56.68
160021,Croft Road,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,122.3
160021,Croft Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,322.0
160021,Croft Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.3
160021,Croft Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,239.2
160021,Croft Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
160021,Croft Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.83
160021,Croft Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
160021,Croft Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
160021,Croft Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
160021,Croft Road,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
160021,Croft Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
160021,Croft Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
160021,Croft Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
160021,Croft Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
160021,Croft Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
160021,Croft Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.81
160021,Croft Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
160021,Croft Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
160021,Croft Road,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
160021,Croft Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
160021,Croft Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
160021,Croft Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
160021,Croft Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
160021,Croft Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
160021,Croft Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160021,Croft Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
160021,Croft Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
160021,Croft Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
160021,Croft Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
160021,Croft Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,95.28
160021,Croft Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,65.67
160021,Croft Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,68.86
160021,Croft Road,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,147.5
160021,Croft Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,398.6
160021,Croft Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
160021,Croft Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
160021,Croft Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.06
160021,Croft Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.89
160021,Croft Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.4
160021,Croft Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,71.31
160021,Croft Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,56.35
160021,Croft Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,51.24
160021,Croft Road,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,113.9
160021,Croft Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,299.7
160021,Croft Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,239.3
160021,Croft Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,218.8
160021,Croft Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
160021,Croft Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
160021,Croft Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
160021,Croft Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
160021,Croft Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
160021,Croft Road,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
160021,Croft Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
160021,Croft Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
160021,Croft Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
160021,Croft Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.33
160021,Croft Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
160021,Croft Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
160021,Croft Road,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
160021,Croft Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
160021,Croft Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
160021,Croft Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
160021,Croft Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
160021,Croft Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
160021,Croft Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
160021,Croft Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
160021,Croft Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
