Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
160021,Croft Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,88.86
160021,Croft Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,72.66
160021,Croft Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.84
160021,Croft Road,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,142.3
160021,Croft Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,373.1
160021,Croft Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
160021,Croft Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
160021,Croft Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.56
160021,Croft Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.58
160021,Croft Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.42
160021,Croft Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,68.94
160021,Croft Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,59.18
160021,Croft Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,49.74
160021,Croft Road,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,109.8
160021,Croft Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,291.3
160021,Croft Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,251.8
160021,Croft Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,212.5
160021,Croft Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
160021,Croft Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
160021,Croft Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
160021,Croft Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
160021,Croft Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
160021,Croft Road,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
160021,Croft Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
160021,Croft Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
160021,Croft Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
160021,Croft Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
160021,Croft Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
160021,Croft Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
160021,Croft Road,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
160021,Croft Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
160021,Croft Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
160021,Croft Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
160021,Croft Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
160021,Croft Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
160021,Croft Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
160021,Croft Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
160021,Croft Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
160021,Croft Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
160021,Croft Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,82.85
160021,Croft Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,77.76
160021,Croft Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.68
160021,Croft Road,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,136.6
160021,Croft Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.8
160021,Croft Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
160021,Croft Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
160021,Croft Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.18
160021,Croft Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.97
160021,Croft Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.54
160021,Croft Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,67.78
160021,Croft Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,59.06
160021,Croft Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,54.41
160021,Croft Road,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,101.4
160021,Croft Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,287.1
160021,Croft Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,252.1
160021,Croft Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,231.8
160021,Croft Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
160021,Croft Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
160021,Croft Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
160021,Croft Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
160021,Croft Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
160021,Croft Road,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
160021,Croft Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
160021,Croft Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
160021,Croft Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
160021,Croft Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
160021,Croft Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160021,Croft Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
160021,Croft Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
160021,Croft Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
160021,Croft Road,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
160021,Croft Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
160021,Croft Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
160021,Croft Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
160021,Croft Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160021,Croft Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
160021,Croft Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
160021,Croft Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
160021,Croft Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
160021,Croft Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
160021,Croft Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
160021,Croft Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,78.83
160021,Croft Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,77.93
160021,Croft Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,66.72
160021,Croft Road,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
160021,Croft Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.9
160021,Croft Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
160021,Croft Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
160021,Croft Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.13
160021,Croft Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.18
160021,Croft Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.03
160021,Croft Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,61.02
160021,Croft Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,62.97
160021,Croft Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,56.19
160021,Croft Road,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,90.9
160021,Croft Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,258.9
160021,Croft Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,268.3
160021,Croft Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,239.0
160021,Croft Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
160021,Croft Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.9
160021,Croft Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
160021,Croft Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
160021,Croft Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
160021,Croft Road,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
160021,Croft Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
160021,Croft Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
160021,Croft Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
160021,Croft Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160021,Croft Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
160021,Croft Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
160021,Croft Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.63
160021,Croft Road,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
160021,Croft Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
160021,Croft Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
160021,Croft Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
160021,Croft Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
160021,Croft Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
160021,Croft Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
160021,Croft Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
160021,Croft Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
160021,Croft Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
160021,Croft Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,75.21
160021,Croft Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,83.51
160021,Croft Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,75.3
160021,Croft Road,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
160021,Croft Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
160021,Croft Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.1
160021,Croft Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
160021,Croft Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.44
160021,Croft Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.72
160021,Croft Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.19
160021,Croft Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,64.22
160021,Croft Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,57.49
160021,Croft Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,61.65
160021,Croft Road,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,86.2
160021,Croft Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,272.1
160021,Croft Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,245.1
160021,Croft Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,261.6
160021,Croft Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
160021,Croft Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.87
160021,Croft Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
160021,Croft Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
160021,Croft Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
160021,Croft Road,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
160021,Croft Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
160021,Croft Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
160021,Croft Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
160021,Croft Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
160021,Croft Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.95
160021,Croft Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
160021,Croft Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.27
160021,Croft Road,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
160021,Croft Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
160021,Croft Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
160021,Croft Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
160021,Croft Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
160021,Croft Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
160021,Croft Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
160021,Croft Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
160021,Croft Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
160021,Croft Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
160021,Croft Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,81.08
160021,Croft Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,77.95
160021,Croft Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,82.91
160021,Croft Road,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
160021,Croft Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.8
160021,Croft Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
160021,Croft Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.9
160021,Croft Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.25
160021,Croft Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.08
160021,Croft Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.2
160021,Croft Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,71.77
160021,Croft Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,56.66
160021,Croft Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,61.38
160021,Croft Road,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,101.8
160021,Croft Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,302.5
160021,Croft Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,241.9
160021,Croft Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,260.8
160021,Croft Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.88
160021,Croft Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
160021,Croft Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
160021,Croft Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
160021,Croft Road,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
160021,Croft Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
160021,Croft Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
160021,Croft Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
160021,Croft Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
160021,Croft Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
160021,Croft Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.27
160021,Croft Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.55
160021,Croft Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
160021,Croft Road,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
160021,Croft Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
160021,Croft Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
160021,Croft Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
160021,Croft Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160021,Croft Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
160021,Croft Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160021,Croft Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
160021,Croft Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160021,Croft Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
160021,Croft Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
160021,Croft Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
160021,Croft Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
160021,Croft Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,87.01
160021,Croft Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,75.57
160021,Croft Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,83.72
160021,Croft Road,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
160021,Croft Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.3
160021,Croft Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
160021,Croft Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.3
160021,Croft Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.65
160021,Croft Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.68
160021,Croft Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.9
160021,Croft Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,73.77
160021,Croft Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,61.11
160021,Croft Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,63.86
160021,Croft Road,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,104.3
160021,Croft Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,311.4
160021,Croft Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,260.9
160021,Croft Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,272.5
160021,Croft Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
160021,Croft Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
160021,Croft Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
160021,Croft Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
160021,Croft Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
160021,Croft Road,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
160021,Croft Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
160021,Croft Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
160021,Croft Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
160021,Croft Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
160021,Croft Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.07
160021,Croft Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
160021,Croft Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
160021,Croft Road,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
160021,Croft Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
160021,Croft Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
160021,Croft Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
160021,Croft Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160021,Croft Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
160021,Croft Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160021,Croft Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
160021,Croft Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160021,Croft Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
160021,Croft Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
160021,Croft Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
160021,Croft Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
160021,Croft Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,89.34
160021,Croft Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,80.03
160021,Croft Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,77.26
160021,Croft Road,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
160021,Croft Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.5
160021,Croft Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.9
160021,Croft Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
160021,Croft Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.75
160021,Croft Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.86
160021,Croft Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.15
160021,Croft Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,66.07
160021,Croft Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,54.33
160021,Croft Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,62.4
160021,Croft Road,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,94.8
160021,Croft Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,280.0
160021,Croft Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,232.2
160021,Croft Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,265.7
160021,Croft Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
160021,Croft Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.85
160021,Croft Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
160021,Croft Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
160021,Croft Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
160021,Croft Road,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
160021,Croft Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
160021,Croft Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
160021,Croft Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
160021,Croft Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160021,Croft Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
160021,Croft Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
160021,Croft Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
160021,Croft Road,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
160021,Croft Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
160021,Croft Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
160021,Croft Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
160021,Croft Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160021,Croft Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
160021,Croft Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160021,Croft Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
160021,Croft Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160021,Croft Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
160021,Croft Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
160021,Croft Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
160021,Croft Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
160021,Croft Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,78.84
160021,Croft Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,70.87
160021,Croft Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,75.7
160021,Croft Road,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
160021,Croft Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
160021,Croft Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
160021,Croft Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
160021,Croft Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.07
160021,Croft Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
160021,Croft Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.91
160021,Croft Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,66.27
160021,Croft Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,59.86
160021,Croft Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,63.86
160021,Croft Road,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,91.2
160021,Croft Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,281.7
160021,Croft Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,255.1
160021,Croft Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,271.7
160021,Croft Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
160021,Croft Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
160021,Croft Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
160021,Croft Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
160021,Croft Road,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
160021,Croft Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
160021,Croft Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
160021,Croft Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
160021,Croft Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
160021,Croft Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
160021,Croft Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
160021,Croft Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
160021,Croft Road,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
160021,Croft Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
160021,Croft Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
160021,Croft Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
160021,Croft Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
160021,Croft Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
160021,Croft Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
160021,Croft Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
160021,Croft Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
160021,Croft Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
160021,Croft Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,78.85
160021,Croft Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,76.21
160021,Croft Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,80.38
160021,Croft Road,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
160021,Croft Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.6
160021,Croft Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.6
160021,Croft Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
160021,Croft Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.7
160021,Croft Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
160021,Croft Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.76
160021,Croft Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,76.57
160021,Croft Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,56.75
160021,Croft Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,61.77
160021,Croft Road,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,117.9
160021,Croft Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,322.9
160021,Croft Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,241.6
160021,Croft Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,262.9
160021,Croft Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
160021,Croft Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
160021,Croft Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
160021,Croft Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
160021,Croft Road,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
160021,Croft Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
160021,Croft Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
160021,Croft Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
160021,Croft Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.2
160021,Croft Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
160021,Croft Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
160021,Croft Road,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
160021,Croft Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
160021,Croft Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
160021,Croft Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
160021,Croft Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
160021,Croft Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
160021,Croft Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
160021,Croft Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
160021,Croft Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
160021,Croft Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
160021,Croft Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,92.21
160021,Croft Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,68.16
160021,Croft Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,78.43
160021,Croft Road,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
160021,Croft Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,389.1
160021,Croft Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
160021,Croft Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
160021,Croft Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.94
160021,Croft Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.19
160021,Croft Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,68.21
160021,Croft Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,54.88
160021,Croft Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,55.64
160021,Croft Road,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,115.0
160021,Croft Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,288.3
160021,Croft Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,233.6
160021,Croft Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,238.5
160021,Croft Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
160021,Croft Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
160021,Croft Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
160021,Croft Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
160021,Croft Road,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
160021,Croft Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
160021,Croft Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
160021,Croft Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
160021,Croft Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
160021,Croft Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
160021,Croft Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
160021,Croft Road,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
160021,Croft Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
160021,Croft Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
160021,Croft Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
160021,Croft Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
160021,Croft Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
160021,Croft Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
160021,Croft Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
160021,Croft Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
160021,Croft Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
160021,Croft Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,84.61
160021,Croft Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,65.93
160021,Croft Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,65.91
160021,Croft Road,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,144.1
160021,Croft Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.2
160021,Croft Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
160021,Croft Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
160021,Croft Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.44
160021,Croft Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.04
160021,Croft Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,63.3
160021,Croft Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,59.21
160021,Croft Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,54.78
160021,Croft Road,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,99.8
160021,Croft Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,267.6
160021,Croft Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,251.5
160021,Croft Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,233.3
160021,Croft Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.61
160021,Croft Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
160021,Croft Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
160021,Croft Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
160021,Croft Road,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
160021,Croft Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
160021,Croft Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
160021,Croft Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
160021,Croft Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
160021,Croft Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
160021,Croft Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
160021,Croft Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
160021,Croft Road,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
160021,Croft Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
160021,Croft Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
160021,Croft Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
160021,Croft Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
160021,Croft Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
160021,Croft Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
160021,Croft Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
160021,Croft Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
160021,Croft Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
160021,Croft Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,74.09
160021,Croft Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,71.59
160021,Croft Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,65.31
160021,Croft Road,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
160021,Croft Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.2
160021,Croft Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
160021,Croft Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
160021,Croft Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.97
160021,Croft Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
160021,Croft Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.17
160021,Croft Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,64.67
160021,Croft Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,57.14
160021,Croft Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,52.35
160021,Croft Road,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,103.5
160021,Croft Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,273.9
160021,Croft Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,242.5
160021,Croft Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,223.2
160021,Croft Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
160021,Croft Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
160021,Croft Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
160021,Croft Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
160021,Croft Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
160021,Croft Road,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
160021,Croft Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
160021,Croft Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
160021,Croft Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
160021,Croft Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
160021,Croft Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
160021,Croft Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
160021,Croft Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
160021,Croft Road,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
160021,Croft Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
160021,Croft Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
160021,Croft Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
160021,Croft Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
160021,Croft Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
160021,Croft Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
160021,Croft Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
160021,Croft Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
160021,Croft Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
160021,Croft Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,79.08
160021,Croft Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,68.52
160021,Croft Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,64.67
160021,Croft Road,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
160021,Croft Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
160021,Croft Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
160021,Croft Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
160021,Croft Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.39
160021,Croft Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.3
160021,Croft Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.26
160021,Croft Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,65.53
160021,Croft Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,48.77
160021,Croft Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,55.46
160021,Croft Road,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,104.5
160021,Croft Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,278.5
160021,Croft Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.4
160021,Croft Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,237.6
160021,Croft Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
