Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
160021,Croft Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
160021,Croft Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
160021,Croft Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
160021,Croft Road,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
160021,Croft Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
160021,Croft Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
160021,Croft Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
160021,Croft Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
160021,Croft Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
160021,Croft Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
160021,Croft Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
160021,Croft Road,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
160021,Croft Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
160021,Croft Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
160021,Croft Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
160021,Croft Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
160021,Croft Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
160021,Croft Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
160021,Croft Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
160021,Croft Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
160021,Croft Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
160021,Croft Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,77.39
160021,Croft Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.76
160021,Croft Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,66.24
160021,Croft Road,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
160021,Croft Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.9
160021,Croft Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
160021,Croft Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
160021,Croft Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.86
160021,Croft Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.32
160021,Croft Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.67
160021,Croft Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,61.52
160021,Croft Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,49.95
160021,Croft Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,44.85
160021,Croft Road,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,104.7
160021,Croft Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,261.0
160021,Croft Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,213.9
160021,Croft Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,192.3
160021,Croft Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
160021,Croft Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
160021,Croft Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
160021,Croft Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
160021,Croft Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
160021,Croft Road,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
160021,Croft Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
160021,Croft Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
160021,Croft Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
160021,Croft Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
160021,Croft Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
160021,Croft Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
160021,Croft Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
160021,Croft Road,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
160021,Croft Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
160021,Croft Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
160021,Croft Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
160021,Croft Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
160021,Croft Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
160021,Croft Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
160021,Croft Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
160021,Croft Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
160021,Croft Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
160021,Croft Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,72.02
160021,Croft Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,61.4
160021,Croft Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.26
160021,Croft Road,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
160021,Croft Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
160021,Croft Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
160021,Croft Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
160021,Croft Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.7
160021,Croft Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.18
160021,Croft Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
160021,Croft Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,68.87
160021,Croft Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,52.0
160021,Croft Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,51.05
160021,Croft Road,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,111.5
160021,Croft Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,291.8
160021,Croft Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,222.8
160021,Croft Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,217.7
160021,Croft Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
160021,Croft Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.9
160021,Croft Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
160021,Croft Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
160021,Croft Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
160021,Croft Road,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
160021,Croft Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
160021,Croft Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
160021,Croft Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
160021,Croft Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
160021,Croft Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
160021,Croft Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
160021,Croft Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
160021,Croft Road,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
160021,Croft Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
160021,Croft Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
160021,Croft Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
160021,Croft Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
160021,Croft Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
160021,Croft Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
160021,Croft Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
160021,Croft Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
160021,Croft Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
160021,Croft Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,82.25
160021,Croft Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,65.11
160021,Croft Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,62.15
160021,Croft Road,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,129.9
160021,Croft Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.1
160021,Croft Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
160021,Croft Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
160021,Croft Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.12
160021,Croft Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
160021,Croft Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.84
160021,Croft Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,63.34
160021,Croft Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,55.81
160021,Croft Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,46.38
160021,Croft Road,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,108.5
160021,Croft Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,268.2
160021,Croft Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,238.8
160021,Croft Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,198.4
160021,Croft Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
160021,Croft Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.84
160021,Croft Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
160021,Croft Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
160021,Croft Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
160021,Croft Road,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
160021,Croft Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
160021,Croft Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
160021,Croft Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
160021,Croft Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160021,Croft Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
160021,Croft Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
160021,Croft Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
160021,Croft Road,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
160021,Croft Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
160021,Croft Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
160021,Croft Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
160021,Croft Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
160021,Croft Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
160021,Croft Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
160021,Croft Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
160021,Croft Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
160021,Croft Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
160021,Croft Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,80.08
160021,Croft Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,69.25
160021,Croft Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.57
160021,Croft Road,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
160021,Croft Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.7
160021,Croft Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
160021,Croft Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
160021,Croft Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.6
160021,Croft Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
160021,Croft Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.05
160021,Croft Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,55.63
160021,Croft Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,55.17
160021,Croft Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,47.93
160021,Croft Road,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,93.3
160021,Croft Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,236.1
160021,Croft Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,234.1
160021,Croft Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,204.6
160021,Croft Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
160021,Croft Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
160021,Croft Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
160021,Croft Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
160021,Croft Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
160021,Croft Road,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
160021,Croft Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
160021,Croft Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
160021,Croft Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
160021,Croft Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160021,Croft Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
160021,Croft Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
160021,Croft Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
160021,Croft Road,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
160021,Croft Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
160021,Croft Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
160021,Croft Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
160021,Croft Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
160021,Croft Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
160021,Croft Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
160021,Croft Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
160021,Croft Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
160021,Croft Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
160021,Croft Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,68.3
160021,Croft Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,67.21
160021,Croft Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.89
160021,Croft Road,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
160021,Croft Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
160021,Croft Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
160021,Croft Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
160021,Croft Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.82
160021,Croft Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.34
160021,Croft Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,66.29
160021,Croft Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,56.53
160021,Croft Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,51.68
160021,Croft Road,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,113.3
160021,Croft Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,281.8
160021,Croft Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,240.2
160021,Croft Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,219.8
160021,Croft Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
160021,Croft Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
160021,Croft Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
160021,Croft Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
160021,Croft Road,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
160021,Croft Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
160021,Croft Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
160021,Croft Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
160021,Croft Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160021,Croft Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
160021,Croft Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
160021,Croft Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.45
160021,Croft Road,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
160021,Croft Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
160021,Croft Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
160021,Croft Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
160021,Croft Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
160021,Croft Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
160021,Croft Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
160021,Croft Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
160021,Croft Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
160021,Croft Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
160021,Croft Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,80.8
160021,Croft Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,68.57
160021,Croft Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,69.48
160021,Croft Road,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
160021,Croft Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.2
160021,Croft Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
160021,Croft Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
160021,Croft Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.01
160021,Croft Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.75
160021,Croft Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,60.05
160021,Croft Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,59.7
160021,Croft Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,50.53
160021,Croft Road,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,105.2
160021,Croft Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,254.6
160021,Croft Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,252.4
160021,Croft Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,215.8
160021,Croft Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
160021,Croft Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
160021,Croft Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
160021,Croft Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
160021,Croft Road,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
160021,Croft Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
160021,Croft Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
160021,Croft Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
160021,Croft Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
160021,Croft Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
160021,Croft Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
160021,Croft Road,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
160021,Croft Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
160021,Croft Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
160021,Croft Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
160021,Croft Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
160021,Croft Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
160021,Croft Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
160021,Croft Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
160021,Croft Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
160021,Croft Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,73.27
160021,Croft Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,74.26
160021,Croft Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,66.09
160021,Croft Road,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
160021,Croft Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
160021,Croft Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
160021,Croft Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
160021,Croft Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.19
160021,Croft Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
160021,Croft Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.79
160021,Croft Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,60.27
160021,Croft Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,57.27
160021,Croft Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,44.51
160021,Croft Road,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,118.9
160021,Croft Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,255.4
160021,Croft Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,241.4
160021,Croft Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,190.4
160021,Croft Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
160021,Croft Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
160021,Croft Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
160021,Croft Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
160021,Croft Road,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
160021,Croft Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
160021,Croft Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
160021,Croft Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
160021,Croft Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
160021,Croft Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
160021,Croft Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
160021,Croft Road,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
160021,Croft Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
160021,Croft Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
160021,Croft Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
160021,Croft Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
160021,Croft Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
160021,Croft Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
160021,Croft Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
160021,Croft Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
160021,Croft Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
160021,Croft Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,74.74
160021,Croft Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,70.34
160021,Croft Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.12
160021,Croft Road,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,137.7
160021,Croft Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.4
160021,Croft Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
160021,Croft Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
160021,Croft Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.43
160021,Croft Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
160021,Croft Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.78
160021,Croft Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,57.05
160021,Croft Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,62.89
160021,Croft Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,40.71
160021,Croft Road,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,130.1
160021,Croft Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,242.0
160021,Croft Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,265.0
160021,Croft Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.6
160021,Croft Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
160021,Croft Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
160021,Croft Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
160021,Croft Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
160021,Croft Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
160021,Croft Road,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
160021,Croft Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
160021,Croft Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
160021,Croft Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
160021,Croft Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.96
160021,Croft Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
160021,Croft Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
160021,Croft Road,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
160021,Croft Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
160021,Croft Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
160021,Croft Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
160021,Croft Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
160021,Croft Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
160021,Croft Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
160021,Croft Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
160021,Croft Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
160021,Croft Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
160021,Croft Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,73.89
160021,Croft Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,75.78
160021,Croft Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.22
160021,Croft Road,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,151.6
160021,Croft Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.4
160021,Croft Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.9
160021,Croft Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
160021,Croft Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.19
160021,Croft Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
160021,Croft Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.68
160021,Croft Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,61.43
160021,Croft Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,50.3
160021,Croft Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,51.19
160021,Croft Road,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,103.1
160021,Croft Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,260.2
160021,Croft Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,215.4
160021,Croft Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,218.1
160021,Croft Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
160021,Croft Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
160021,Croft Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
160021,Croft Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
160021,Croft Road,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
160021,Croft Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
160021,Croft Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
160021,Croft Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
160021,Croft Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
160021,Croft Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.25
160021,Croft Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
160021,Croft Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
160021,Croft Road,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
160021,Croft Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
160021,Croft Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
160021,Croft Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
160021,Croft Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
160021,Croft Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
160021,Croft Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
160021,Croft Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
160021,Croft Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
160021,Croft Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
160021,Croft Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,79.47
160021,Croft Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,63.98
160021,Croft Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,63.28
160021,Croft Road,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,132.8
160021,Croft Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.1
160021,Croft Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
160021,Croft Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
160021,Croft Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.78
160021,Croft Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.71
160021,Croft Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.89
160021,Croft Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,52.28
160021,Croft Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,40.14
160021,Croft Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,43.94
160021,Croft Road,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,94.2
160021,Croft Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,224.7
160021,Croft Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.9
160021,Croft Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,189.3
160021,Croft Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
160021,Croft Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
160021,Croft Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
160021,Croft Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
160021,Croft Road,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
160021,Croft Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
160021,Croft Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
160021,Croft Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
160021,Croft Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
160021,Croft Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
160021,Croft Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
160021,Croft Road,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
160021,Croft Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
160021,Croft Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
160021,Croft Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
160021,Croft Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
160021,Croft Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
160021,Croft Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
160021,Croft Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
160021,Croft Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
160021,Croft Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
160021,Croft Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,66.18
160021,Croft Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.22
160021,Croft Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,57.05
160021,Croft Road,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
160021,Croft Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
160021,Croft Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
160021,Croft Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
160021,Croft Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.02
160021,Croft Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.9
160021,Croft Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.82
160021,Croft Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,46.75
160021,Croft Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,43.08
160021,Croft Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,39.33
160021,Croft Road,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,91.0
160021,Croft Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,202.5
160021,Croft Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,185.5
160021,Croft Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.3
160021,Croft Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
160021,Croft Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
160021,Croft Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
160021,Croft Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
160021,Croft Road,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
160021,Croft Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
160021,Croft Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
160021,Croft Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
160021,Croft Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
160021,Croft Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
160021,Croft Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
160021,Croft Road,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
160021,Croft Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
160021,Croft Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
160021,Croft Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
160021,Croft Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
160021,Croft Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
160021,Croft Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
160021,Croft Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
160021,Croft Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
160021,Croft Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
160021,Croft Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,59.38
160021,Croft Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,54.44
160021,Croft Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
160021,Croft Road,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
160021,Croft Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
160021,Croft Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
160021,Croft Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
160021,Croft Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.66
160021,Croft Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.07
160021,Croft Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.66
160021,Croft Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,46.05
160021,Croft Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,43.82
160021,Croft Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.14
160021,Croft Road,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,85.5
160021,Croft Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,199.8
160021,Croft Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.5
160021,Croft Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.5
160021,Croft Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
160021,Croft Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
160021,Croft Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
160021,Croft Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
160021,Croft Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
160021,Croft Road,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
160021,Croft Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
160021,Croft Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
160021,Croft Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
160021,Croft Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
160021,Croft Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
160021,Croft Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
160021,Croft Road,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
160021,Croft Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
160021,Croft Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
