Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
160021,Croft Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
160021,Croft Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
160021,Croft Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160021,Croft Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
160021,Croft Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
160021,Croft Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
160021,Croft Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
160021,Croft Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,54.84
160021,Croft Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,54.51
160021,Croft Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.17
160021,Croft Road,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
160021,Croft Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
160021,Croft Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
160021,Croft Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
160021,Croft Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.12
160021,Croft Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
160021,Croft Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.39
160021,Croft Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,39.47
160021,Croft Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,44.76
160021,Croft Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.96
160021,Croft Road,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,89.7
160021,Croft Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,173.0
160021,Croft Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.5
160021,Croft Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.7
160021,Croft Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
160021,Croft Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
160021,Croft Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
160021,Croft Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
160021,Croft Road,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
160021,Croft Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
160021,Croft Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
160021,Croft Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
160021,Croft Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
160021,Croft Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
160021,Croft Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
160021,Croft Road,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
160021,Croft Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
160021,Croft Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
160021,Croft Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
160021,Croft Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
160021,Croft Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
160021,Croft Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
160021,Croft Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
160021,Croft Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
160021,Croft Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
160021,Croft Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.66
160021,Croft Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,54.79
160021,Croft Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.2
160021,Croft Road,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
160021,Croft Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
160021,Croft Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
160021,Croft Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
160021,Croft Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.12
160021,Croft Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
160021,Croft Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.1
160021,Croft Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,40.79
160021,Croft Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,40.75
160021,Croft Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.16
160021,Croft Road,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,83.3
160021,Croft Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,178.3
160021,Croft Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.9
160021,Croft Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.0
160021,Croft Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
160021,Croft Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
160021,Croft Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
160021,Croft Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
160021,Croft Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
160021,Croft Road,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
160021,Croft Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
160021,Croft Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
160021,Croft Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
160021,Croft Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160021,Croft Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
160021,Croft Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
160021,Croft Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
160021,Croft Road,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
160021,Croft Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
160021,Croft Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
160021,Croft Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
160021,Croft Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
160021,Croft Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
160021,Croft Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
160021,Croft Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
160021,Croft Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
160021,Croft Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
160021,Croft Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,48.05
160021,Croft Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,50.52
160021,Croft Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.91
160021,Croft Road,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
160021,Croft Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
160021,Croft Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
160021,Croft Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
160021,Croft Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.46
160021,Croft Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
160021,Croft Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.31
160021,Croft Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,36.33
160021,Croft Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.63
160021,Croft Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.82
160021,Croft Road,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.1
160021,Croft Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,159.0
160021,Croft Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.2
160021,Croft Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.1
160021,Croft Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
160021,Croft Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
160021,Croft Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
160021,Croft Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
160021,Croft Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
160021,Croft Road,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
160021,Croft Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
160021,Croft Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
160021,Croft Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
160021,Croft Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
160021,Croft Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
160021,Croft Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
160021,Croft Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
160021,Croft Road,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
160021,Croft Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
160021,Croft Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
160021,Croft Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
160021,Croft Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
160021,Croft Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160021,Croft Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
160021,Croft Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160021,Croft Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
160021,Croft Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
160021,Croft Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
160021,Croft Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
160021,Croft Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.32
160021,Croft Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.47
160021,Croft Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.74
160021,Croft Road,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
160021,Croft Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
160021,Croft Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
160021,Croft Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
160021,Croft Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.75
160021,Croft Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
160021,Croft Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.86
160021,Croft Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,34.48
160021,Croft Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.91
160021,Croft Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.99
160021,Croft Road,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.5
160021,Croft Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,153.1
160021,Croft Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.1
160021,Croft Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.3
160021,Croft Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
160021,Croft Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
160021,Croft Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
160021,Croft Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
160021,Croft Road,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
160021,Croft Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
160021,Croft Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
160021,Croft Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
160021,Croft Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
160021,Croft Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
160021,Croft Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
160021,Croft Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
160021,Croft Road,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
160021,Croft Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
160021,Croft Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
160021,Croft Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
160021,Croft Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
160021,Croft Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
160021,Croft Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
160021,Croft Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
160021,Croft Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
160021,Croft Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
160021,Croft Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.47
160021,Croft Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.74
160021,Croft Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.64
160021,Croft Road,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
160021,Croft Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
160021,Croft Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
160021,Croft Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
160021,Croft Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.36
160021,Croft Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.63
160021,Croft Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.72
160021,Croft Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,39.7
160021,Croft Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.61
160021,Croft Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.47
160021,Croft Road,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,79.2
160021,Croft Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,174.6
160021,Croft Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.4
160021,Croft Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.8
160021,Croft Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
160021,Croft Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
160021,Croft Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
160021,Croft Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
160021,Croft Road,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
160021,Croft Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
160021,Croft Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
160021,Croft Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
160021,Croft Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
160021,Croft Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
160021,Croft Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
160021,Croft Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
160021,Croft Road,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
160021,Croft Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
160021,Croft Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
160021,Croft Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
160021,Croft Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
160021,Croft Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
160021,Croft Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
160021,Croft Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
160021,Croft Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
160021,Croft Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
160021,Croft Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,46.17
160021,Croft Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.35
160021,Croft Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.76
160021,Croft Road,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
160021,Croft Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
160021,Croft Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
160021,Croft Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
160021,Croft Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.56
160021,Croft Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.45
160021,Croft Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.46
160021,Croft Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.88
160021,Croft Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.05
160021,Croft Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.12
160021,Croft Road,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,66.4
160021,Croft Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.4
160021,Croft Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.5
160021,Croft Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.6
160021,Croft Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
160021,Croft Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
160021,Croft Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
160021,Croft Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
160021,Croft Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
160021,Croft Road,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
160021,Croft Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
160021,Croft Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
160021,Croft Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
160021,Croft Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
160021,Croft Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
160021,Croft Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
160021,Croft Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
160021,Croft Road,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
160021,Croft Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
160021,Croft Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
160021,Croft Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
160021,Croft Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
160021,Croft Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
160021,Croft Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
160021,Croft Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
160021,Croft Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
160021,Croft Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
160021,Croft Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.45
160021,Croft Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.73
160021,Croft Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.18
160021,Croft Road,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
160021,Croft Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
160021,Croft Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
160021,Croft Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
160021,Croft Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.73
160021,Croft Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.18
160021,Croft Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.86
160021,Croft Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.47
160021,Croft Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.97
160021,Croft Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.85
160021,Croft Road,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
160021,Croft Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.3
160021,Croft Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.0
160021,Croft Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.8
160021,Croft Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
160021,Croft Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
160021,Croft Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
160021,Croft Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
160021,Croft Road,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
160021,Croft Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
160021,Croft Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
160021,Croft Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
160021,Croft Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
160021,Croft Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
160021,Croft Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
160021,Croft Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
160021,Croft Road,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
160021,Croft Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
160021,Croft Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
160021,Croft Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
160021,Croft Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
160021,Croft Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
160021,Croft Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
160021,Croft Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
160021,Croft Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
160021,Croft Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
160021,Croft Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.36
160021,Croft Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.92
160021,Croft Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.62
160021,Croft Road,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
160021,Croft Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
160021,Croft Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
160021,Croft Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
160021,Croft Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.94
160021,Croft Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.97
160021,Croft Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.96
160021,Croft Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.73
160021,Croft Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.51
160021,Croft Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.98
160021,Croft Road,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
160021,Croft Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.0
160021,Croft Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.4
160021,Croft Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.4
160021,Croft Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
160021,Croft Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
160021,Croft Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
160021,Croft Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
160021,Croft Road,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
160021,Croft Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
160021,Croft Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
160021,Croft Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
160021,Croft Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
160021,Croft Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
160021,Croft Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
160021,Croft Road,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
160021,Croft Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
160021,Croft Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
160021,Croft Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
160021,Croft Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
160021,Croft Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
160021,Croft Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
160021,Croft Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
160021,Croft Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
160021,Croft Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
160021,Croft Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
160021,Croft Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.52
160021,Croft Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.07
160021,Croft Road,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
160021,Croft Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
160021,Croft Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
160021,Croft Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
160021,Croft Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.65
160021,Croft Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.48
160021,Croft Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.55
160021,Croft Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.27
160021,Croft Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.47
160021,Croft Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.04
160021,Croft Road,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
160021,Croft Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.0
160021,Croft Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.8
160021,Croft Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.9
160021,Croft Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
160021,Croft Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
160021,Croft Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
160021,Croft Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
160021,Croft Road,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
160021,Croft Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160021,Croft Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
160021,Croft Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
160021,Croft Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
160021,Croft Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
160021,Croft Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
160021,Croft Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
160021,Croft Road,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
160021,Croft Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
160021,Croft Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
160021,Croft Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
160021,Croft Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
160021,Croft Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
160021,Croft Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
160021,Croft Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
160021,Croft Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
160021,Croft Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
160021,Croft Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
160021,Croft Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.12
160021,Croft Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.65
160021,Croft Road,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
160021,Croft Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
160021,Croft Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
160021,Croft Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
160021,Croft Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.04
160021,Croft Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
160021,Croft Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.48
160021,Croft Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.32
160021,Croft Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.91
160021,Croft Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.34
160021,Croft Road,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
160021,Croft Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.5
160021,Croft Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.7
160021,Croft Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.0
160021,Croft Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
160021,Croft Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
160021,Croft Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
160021,Croft Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
160021,Croft Road,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
160021,Croft Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
160021,Croft Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
160021,Croft Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
160021,Croft Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
160021,Croft Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
160021,Croft Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
160021,Croft Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
160021,Croft Road,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
160021,Croft Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
160021,Croft Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
160021,Croft Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
160021,Croft Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
160021,Croft Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
160021,Croft Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
160021,Croft Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
160021,Croft Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
160021,Croft Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
160021,Croft Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
160021,Croft Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
160021,Croft Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.21
160021,Croft Road,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
160021,Croft Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
160021,Croft Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
160021,Croft Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
160021,Croft Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.03
160021,Croft Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.25
160021,Croft Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.65
160021,Croft Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.66
160021,Croft Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.78
160021,Croft Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.96
160021,Croft Road,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.7
160021,Croft Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.2
160021,Croft Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.7
160021,Croft Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.3
160021,Croft Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
160021,Croft Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
160021,Croft Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
160021,Croft Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
160021,Croft Road,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
160021,Croft Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160021,Croft Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
160021,Croft Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
160021,Croft Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
160021,Croft Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
160021,Croft Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
160021,Croft Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
160021,Croft Road,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
160021,Croft Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
160021,Croft Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
160021,Croft Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
160021,Croft Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
160021,Croft Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
160021,Croft Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
160021,Croft Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
160021,Croft Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
160021,Croft Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
160021,Croft Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.02
160021,Croft Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
160021,Croft Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.16
160021,Croft Road,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
160021,Croft Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
160021,Croft Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
160021,Croft Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
160021,Croft Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.61
160021,Croft Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.61
160021,Croft Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.71
160021,Croft Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.6
160021,Croft Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.42
160021,Croft Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.84
160021,Croft Road,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
160021,Croft Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.5
160021,Croft Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.2
160021,Croft Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.6
160021,Croft Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
160021,Croft Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
160021,Croft Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
160021,Croft Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
160021,Croft Road,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
160021,Croft Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
160021,Croft Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
160021,Croft Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
160021,Croft Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
160021,Croft Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
160021,Croft Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
160021,Croft Road,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
160021,Croft Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
160021,Croft Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
160021,Croft Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
160021,Croft Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160021,Croft Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
160021,Croft Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160021,Croft Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
160021,Croft Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160021,Croft Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
160021,Croft Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
160021,Croft Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
160021,Croft Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
160021,Croft Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.87
160021,Croft Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.04
160021,Croft Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
160021,Croft Road,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
160021,Croft Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
160021,Croft Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
160021,Croft Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
160021,Croft Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.86
160021,Croft Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.01
