Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.46
160021,Croft Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.61
160021,Croft Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.86
160021,Croft Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.34
160021,Croft Road,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
160021,Croft Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.6
160021,Croft Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.8
160021,Croft Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.9
160021,Croft Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
160021,Croft Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
160021,Croft Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
160021,Croft Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
160021,Croft Road,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
160021,Croft Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
160021,Croft Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
160021,Croft Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
160021,Croft Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
160021,Croft Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
160021,Croft Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
160021,Croft Road,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
160021,Croft Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
160021,Croft Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
160021,Croft Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
160021,Croft Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160021,Croft Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
160021,Croft Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160021,Croft Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
160021,Croft Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160021,Croft Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
160021,Croft Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
160021,Croft Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
160021,Croft Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
160021,Croft Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.92
160021,Croft Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
160021,Croft Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.01
160021,Croft Road,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
160021,Croft Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
160021,Croft Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
160021,Croft Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
160021,Croft Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.92
160021,Croft Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.16
160021,Croft Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.07
160021,Croft Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.74
160021,Croft Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.23
160021,Croft Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.32
160021,Croft Road,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
160021,Croft Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.9
160021,Croft Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.3
160021,Croft Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.0
160021,Croft Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.67
160021,Croft Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
160021,Croft Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
160021,Croft Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
160021,Croft Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
160021,Croft Road,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
160021,Croft Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
160021,Croft Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
160021,Croft Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
160021,Croft Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
160021,Croft Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
160021,Croft Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
160021,Croft Road,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
160021,Croft Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
160021,Croft Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
160021,Croft Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
160021,Croft Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160021,Croft Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
160021,Croft Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160021,Croft Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
160021,Croft Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160021,Croft Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
160021,Croft Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
160021,Croft Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
160021,Croft Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
160021,Croft Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.06
160021,Croft Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
160021,Croft Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.64
160021,Croft Road,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
160021,Croft Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
160021,Croft Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
160021,Croft Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
160021,Croft Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.95
160021,Croft Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.83
160021,Croft Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.38
160021,Croft Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.42
160021,Croft Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.85
160021,Croft Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.45
160021,Croft Road,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
160021,Croft Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.8
160021,Croft Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.9
160021,Croft Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.6
160021,Croft Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
160021,Croft Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
160021,Croft Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
160021,Croft Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
160021,Croft Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
160021,Croft Road,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
160021,Croft Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
160021,Croft Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
160021,Croft Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
160021,Croft Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
160021,Croft Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
160021,Croft Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
160021,Croft Road,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
160021,Croft Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
160021,Croft Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
160021,Croft Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
160021,Croft Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160021,Croft Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
160021,Croft Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160021,Croft Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
160021,Croft Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160021,Croft Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
160021,Croft Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
160021,Croft Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
160021,Croft Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
160021,Croft Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.43
160021,Croft Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.11
160021,Croft Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.4
160021,Croft Road,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
160021,Croft Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
160021,Croft Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
160021,Croft Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
160021,Croft Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.22
160021,Croft Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.2
160021,Croft Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.28
160021,Croft Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.98
160021,Croft Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.47
160021,Croft Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.19
160021,Croft Road,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.7
160021,Croft Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.5
160021,Croft Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.6
160021,Croft Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.5
160021,Croft Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
160021,Croft Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
160021,Croft Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
160021,Croft Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
160021,Croft Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
160021,Croft Road,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
160021,Croft Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
160021,Croft Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
160021,Croft Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
160021,Croft Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
160021,Croft Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
160021,Croft Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
160021,Croft Road,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
160021,Croft Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
160021,Croft Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
160021,Croft Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
160021,Croft Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
160021,Croft Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160021,Croft Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
160021,Croft Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160021,Croft Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
160021,Croft Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
160021,Croft Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
160021,Croft Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
160021,Croft Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.58
160021,Croft Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.37
160021,Croft Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
160021,Croft Road,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
160021,Croft Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
160021,Croft Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
160021,Croft Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
160021,Croft Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.2
160021,Croft Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.12
160021,Croft Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.29
160021,Croft Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.47
160021,Croft Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.49
160021,Croft Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.91
160021,Croft Road,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
160021,Croft Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.4
160021,Croft Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.5
160021,Croft Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.9
160021,Croft Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
160021,Croft Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
160021,Croft Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
160021,Croft Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
160021,Croft Road,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
160021,Croft Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
160021,Croft Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
160021,Croft Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
160021,Croft Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
160021,Croft Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
160021,Croft Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
160021,Croft Road,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
160021,Croft Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
160021,Croft Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
160021,Croft Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
160021,Croft Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
160021,Croft Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
160021,Croft Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160021,Croft Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
160021,Croft Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160021,Croft Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
160021,Croft Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
160021,Croft Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
160021,Croft Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
160021,Croft Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.02
160021,Croft Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
160021,Croft Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.89
160021,Croft Road,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
160021,Croft Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
160021,Croft Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
160021,Croft Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
160021,Croft Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.85
160021,Croft Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.7
160021,Croft Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.41
160021,Croft Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.48
160021,Croft Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.11
160021,Croft Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.88
160021,Croft Road,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
160021,Croft Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.8
160021,Croft Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.1
160021,Croft Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.3
160021,Croft Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.72
160021,Croft Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
160021,Croft Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
160021,Croft Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
160021,Croft Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
160021,Croft Road,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
160021,Croft Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
160021,Croft Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
160021,Croft Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
160021,Croft Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160021,Croft Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
160021,Croft Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
160021,Croft Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
160021,Croft Road,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
160021,Croft Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
160021,Croft Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
160021,Croft Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
160021,Croft Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160021,Croft Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
160021,Croft Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160021,Croft Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
160021,Croft Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160021,Croft Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
160021,Croft Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
160021,Croft Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
160021,Croft Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
160021,Croft Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.48
160021,Croft Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.31
160021,Croft Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.96
160021,Croft Road,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
160021,Croft Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
160021,Croft Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
160021,Croft Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
160021,Croft Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.42
160021,Croft Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.79
160021,Croft Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.51
160021,Croft Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.57
160021,Croft Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.33
160021,Croft Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.35
160021,Croft Road,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
160021,Croft Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.6
160021,Croft Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.1
160021,Croft Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.2
160021,Croft Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
160021,Croft Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
160021,Croft Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
160021,Croft Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
160021,Croft Road,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
160021,Croft Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
160021,Croft Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
160021,Croft Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
160021,Croft Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
160021,Croft Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
160021,Croft Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
160021,Croft Road,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
160021,Croft Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
160021,Croft Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
160021,Croft Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
160021,Croft Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160021,Croft Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
160021,Croft Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160021,Croft Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
160021,Croft Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160021,Croft Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
160021,Croft Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
160021,Croft Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
160021,Croft Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
160021,Croft Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.59
160021,Croft Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
160021,Croft Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
160021,Croft Road,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
160021,Croft Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
160021,Croft Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
160021,Croft Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
160021,Croft Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.15
160021,Croft Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.12
160021,Croft Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.82
160021,Croft Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.06
160021,Croft Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.29
160021,Croft Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.79
160021,Croft Road,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.7
160021,Croft Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.3
160021,Croft Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.6
160021,Croft Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.0
160021,Croft Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
160021,Croft Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
160021,Croft Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
160021,Croft Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
160021,Croft Road,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
160021,Croft Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
160021,Croft Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
160021,Croft Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
160021,Croft Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
160021,Croft Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
160021,Croft Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
160021,Croft Road,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
160021,Croft Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
160021,Croft Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
160021,Croft Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
160021,Croft Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160021,Croft Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
160021,Croft Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160021,Croft Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
160021,Croft Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160021,Croft Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
160021,Croft Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
160021,Croft Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
160021,Croft Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
160021,Croft Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.09
160021,Croft Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.22
160021,Croft Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.14
160021,Croft Road,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
160021,Croft Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
160021,Croft Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
160021,Croft Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
160021,Croft Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.8
160021,Croft Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.55
160021,Croft Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.45
160021,Croft Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,36.83
160021,Croft Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.72
160021,Croft Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.14
160021,Croft Road,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.1
160021,Croft Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.3
160021,Croft Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.3
160021,Croft Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.1
160021,Croft Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.77
160021,Croft Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
160021,Croft Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
160021,Croft Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
160021,Croft Road,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
160021,Croft Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
160021,Croft Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
160021,Croft Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
160021,Croft Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160021,Croft Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
160021,Croft Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
160021,Croft Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
160021,Croft Road,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
160021,Croft Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
160021,Croft Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
160021,Croft Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
160021,Croft Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
160021,Croft Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
160021,Croft Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160021,Croft Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
160021,Croft Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160021,Croft Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
160021,Croft Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
160021,Croft Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
160021,Croft Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
160021,Croft Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,42.83
160021,Croft Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.74
160021,Croft Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.18
160021,Croft Road,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
160021,Croft Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
160021,Croft Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
160021,Croft Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
160021,Croft Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.37
160021,Croft Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.08
160021,Croft Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.26
160021,Croft Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,37.54
160021,Croft Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.73
160021,Croft Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.12
160021,Croft Road,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,73.0
160021,Croft Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.1
160021,Croft Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.8
160021,Croft Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.1
160021,Croft Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
160021,Croft Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
160021,Croft Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
160021,Croft Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
160021,Croft Road,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
160021,Croft Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
160021,Croft Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
160021,Croft Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
160021,Croft Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
160021,Croft Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
160021,Croft Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
160021,Croft Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
160021,Croft Road,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
160021,Croft Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
160021,Croft Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
160021,Croft Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
160021,Croft Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160021,Croft Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
160021,Croft Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160021,Croft Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
160021,Croft Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160021,Croft Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
160021,Croft Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
160021,Croft Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
160021,Croft Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
160021,Croft Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,42.7
160021,Croft Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.18
160021,Croft Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.04
160021,Croft Road,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
160021,Croft Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
160021,Croft Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
160021,Croft Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
160021,Croft Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.13
160021,Croft Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.11
160021,Croft Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.13
160021,Croft Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.77
160021,Croft Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.02
160021,Croft Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.86
160021,Croft Road,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
160021,Croft Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.3
160021,Croft Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.1
160021,Croft Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.0
160021,Croft Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
160021,Croft Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
160021,Croft Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
160021,Croft Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
160021,Croft Road,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
160021,Croft Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
160021,Croft Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
160021,Croft Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
160021,Croft Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
160021,Croft Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
160021,Croft Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
160021,Croft Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
160021,Croft Road,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
160021,Croft Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
160021,Croft Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
160021,Croft Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
160021,Croft Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160021,Croft Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
160021,Croft Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160021,Croft Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
160021,Croft Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160021,Croft Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
160021,Croft Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
160021,Croft Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
160021,Croft Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
160021,Croft Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.84
160021,Croft Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.76
160021,Croft Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.08
160021,Croft Road,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
160021,Croft Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
160021,Croft Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
160021,Croft Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
160021,Croft Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.95
160021,Croft Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.94
160021,Croft Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.24
160021,Croft Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,37.81
160021,Croft Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.28
160021,Croft Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.16
160021,Croft Road,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,77.0
160021,Croft Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.7
160021,Croft Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.7
160021,Croft Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.0
160021,Croft Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
160021,Croft Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
160021,Croft Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
160021,Croft Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
160021,Croft Road,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
160021,Croft Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
160021,Croft Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
160021,Croft Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
160021,Croft Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
160021,Croft Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
160021,Croft Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
160021,Croft Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
160021,Croft Road,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
160021,Croft Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
160021,Croft Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
160021,Croft Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
160021,Croft Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160021,Croft Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
160021,Croft Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160021,Croft Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
160021,Croft Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160021,Croft Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
160021,Croft Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
160021,Croft Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
160021,Croft Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
160021,Croft Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,43.43
160021,Croft Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.81
160021,Croft Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.22
160021,Croft Road,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
160021,Croft Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
160021,Croft Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
160021,Croft Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
160021,Croft Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.12
160021,Croft Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.65
160021,Croft Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.32
160021,Croft Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,38.83
160021,Croft Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.21
160021,Croft Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.57
160021,Croft Road,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,84.1
160021,Croft Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.3
160021,Croft Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.5
160021,Croft Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.5
160021,Croft Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
160021,Croft Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
160021,Croft Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
160021,Croft Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
160021,Croft Road,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160021,Croft Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
160021,Croft Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
160021,Croft Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
