Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
160021,Croft Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
160021,Croft Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
160021,Croft Road,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
160021,Croft Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
160021,Croft Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
160021,Croft Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
160021,Croft Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160021,Croft Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
160021,Croft Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160021,Croft Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
160021,Croft Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160021,Croft Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
160021,Croft Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
160021,Croft Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
160021,Croft Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
160021,Croft Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,44.64
160021,Croft Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.91
160021,Croft Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
160021,Croft Road,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
160021,Croft Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
160021,Croft Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
160021,Croft Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
160021,Croft Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.44
160021,Croft Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.57
160021,Croft Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.9
160021,Croft Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,41.23
160021,Croft Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.74
160021,Croft Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.0
160021,Croft Road,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,90.5
160021,Croft Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,176.9
160021,Croft Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.3
160021,Croft Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.5
160021,Croft Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
160021,Croft Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
160021,Croft Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
160021,Croft Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
160021,Croft Road,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
160021,Croft Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
160021,Croft Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
160021,Croft Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
160021,Croft Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
160021,Croft Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
160021,Croft Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
160021,Croft Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
160021,Croft Road,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
160021,Croft Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
160021,Croft Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
160021,Croft Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
160021,Croft Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
160021,Croft Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
160021,Croft Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160021,Croft Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
160021,Croft Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
160021,Croft Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
160021,Croft Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
160021,Croft Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,46.82
160021,Croft Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
160021,Croft Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.48
160021,Croft Road,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
160021,Croft Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
160021,Croft Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
160021,Croft Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
160021,Croft Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.05
160021,Croft Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.25
160021,Croft Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.46
160021,Croft Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,41.95
160021,Croft Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.27
160021,Croft Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.17
160021,Croft Road,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,87.3
160021,Croft Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,180.3
160021,Croft Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.1
160021,Croft Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.4
160021,Croft Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
160021,Croft Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
160021,Croft Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
160021,Croft Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
160021,Croft Road,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
160021,Croft Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
160021,Croft Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
160021,Croft Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
160021,Croft Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
160021,Croft Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
160021,Croft Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
160021,Croft Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
160021,Croft Road,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
160021,Croft Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
160021,Croft Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
160021,Croft Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
160021,Croft Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
160021,Croft Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
160021,Croft Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160021,Croft Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
160021,Croft Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
160021,Croft Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
160021,Croft Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
160021,Croft Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,45.86
160021,Croft Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
160021,Croft Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.92
160021,Croft Road,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
160021,Croft Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
160021,Croft Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
160021,Croft Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
160021,Croft Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.41
160021,Croft Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.81
160021,Croft Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.91
160021,Croft Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,41.3
160021,Croft Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.08
160021,Croft Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.1
160021,Croft Road,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,90.9
160021,Croft Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,177.2
160021,Croft Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.4
160021,Croft Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.7
160021,Croft Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
160021,Croft Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
160021,Croft Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
160021,Croft Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
160021,Croft Road,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
160021,Croft Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160021,Croft Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
160021,Croft Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
160021,Croft Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
160021,Croft Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
160021,Croft Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
160021,Croft Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
160021,Croft Road,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
160021,Croft Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
160021,Croft Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
160021,Croft Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
160021,Croft Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
160021,Croft Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
160021,Croft Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160021,Croft Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
160021,Croft Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
160021,Croft Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
160021,Croft Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
160021,Croft Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,45.14
160021,Croft Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.77
160021,Croft Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.88
160021,Croft Road,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
160021,Croft Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
160021,Croft Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
160021,Croft Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
160021,Croft Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.23
160021,Croft Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.37
160021,Croft Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.12
160021,Croft Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,39.97
160021,Croft Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.89
160021,Croft Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.98
160021,Croft Road,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,88.2
160021,Croft Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,173.0
160021,Croft Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.5
160021,Croft Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.7
160021,Croft Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
160021,Croft Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
160021,Croft Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
160021,Croft Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
160021,Croft Road,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
160021,Croft Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160021,Croft Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
160021,Croft Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
160021,Croft Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
160021,Croft Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
160021,Croft Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
160021,Croft Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
160021,Croft Road,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
160021,Croft Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
160021,Croft Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
160021,Croft Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
160021,Croft Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
160021,Croft Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160021,Croft Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
160021,Croft Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160021,Croft Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
160021,Croft Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
160021,Croft Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
160021,Croft Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
160021,Croft Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,43.35
160021,Croft Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.33
160021,Croft Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
160021,Croft Road,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
160021,Croft Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
160021,Croft Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
160021,Croft Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
160021,Croft Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.09
160021,Croft Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.7
160021,Croft Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.21
160021,Croft Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,38.04
160021,Croft Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.68
160021,Croft Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.4
160021,Croft Road,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,78.3
160021,Croft Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.7
160021,Croft Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.2
160021,Croft Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.5
160021,Croft Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
160021,Croft Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
160021,Croft Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
160021,Croft Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
160021,Croft Road,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
160021,Croft Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160021,Croft Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
160021,Croft Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
160021,Croft Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
160021,Croft Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
160021,Croft Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
160021,Croft Road,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
160021,Croft Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
160021,Croft Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
160021,Croft Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
160021,Croft Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
160021,Croft Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160021,Croft Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
160021,Croft Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160021,Croft Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
160021,Croft Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
160021,Croft Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
160021,Croft Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
160021,Croft Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,41.2
160021,Croft Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.8
160021,Croft Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.55
160021,Croft Road,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
160021,Croft Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
160021,Croft Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
160021,Croft Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
160021,Croft Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.56
160021,Croft Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.3
160021,Croft Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.0
160021,Croft Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,43.58
160021,Croft Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.97
160021,Croft Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.87
160021,Croft Road,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,100.0
160021,Croft Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,186.1
160021,Croft Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.2
160021,Croft Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.6
160021,Croft Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
160021,Croft Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
160021,Croft Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
160021,Croft Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
160021,Croft Road,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
160021,Croft Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160021,Croft Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
160021,Croft Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
160021,Croft Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
160021,Croft Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
160021,Croft Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
160021,Croft Road,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
160021,Croft Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
160021,Croft Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
160021,Croft Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
160021,Croft Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
160021,Croft Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
160021,Croft Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
160021,Croft Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
160021,Croft Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
160021,Croft Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
160021,Croft Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,47.68
160021,Croft Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.39
160021,Croft Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.43
160021,Croft Road,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
160021,Croft Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
160021,Croft Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
160021,Croft Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
160021,Croft Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.36
160021,Croft Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.65
160021,Croft Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.41
160021,Croft Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,41.43
160021,Croft Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.22
160021,Croft Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.9
160021,Croft Road,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,87.2
160021,Croft Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,177.3
160021,Croft Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.8
160021,Croft Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.5
160021,Croft Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.64
160021,Croft Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
160021,Croft Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
160021,Croft Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
160021,Croft Road,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
160021,Croft Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160021,Croft Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
160021,Croft Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
160021,Croft Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
160021,Croft Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
160021,Croft Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
160021,Croft Road,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
160021,Croft Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
160021,Croft Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
160021,Croft Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
160021,Croft Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
160021,Croft Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
160021,Croft Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160021,Croft Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
160021,Croft Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
160021,Croft Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
160021,Croft Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
160021,Croft Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.66
160021,Croft Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.61
160021,Croft Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.85
160021,Croft Road,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
160021,Croft Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
160021,Croft Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
160021,Croft Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
160021,Croft Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.98
160021,Croft Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.78
160021,Croft Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.59
160021,Croft Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,40.52
160021,Croft Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.92
160021,Croft Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.71
160021,Croft Road,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,82.5
160021,Croft Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,174.4
160021,Croft Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.7
160021,Croft Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.7
160021,Croft Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
160021,Croft Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
160021,Croft Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
160021,Croft Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
160021,Croft Road,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
160021,Croft Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160021,Croft Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
160021,Croft Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
160021,Croft Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
160021,Croft Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
160021,Croft Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
160021,Croft Road,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
160021,Croft Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
160021,Croft Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
160021,Croft Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
160021,Croft Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
160021,Croft Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
160021,Croft Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
160021,Croft Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
160021,Croft Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
160021,Croft Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
160021,Croft Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.49
160021,Croft Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
160021,Croft Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.62
160021,Croft Road,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
160021,Croft Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
160021,Croft Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
160021,Croft Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
160021,Croft Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.83
160021,Croft Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.42
160021,Croft Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.18
160021,Croft Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,42.32
160021,Croft Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.71
160021,Croft Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.58
160021,Croft Road,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,83.7
160021,Croft Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,182.1
160021,Croft Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.0
160021,Croft Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.1
160021,Croft Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
160021,Croft Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
160021,Croft Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
160021,Croft Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
160021,Croft Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
160021,Croft Road,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
160021,Croft Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160021,Croft Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
160021,Croft Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
160021,Croft Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
160021,Croft Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
160021,Croft Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
160021,Croft Road,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
160021,Croft Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
160021,Croft Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
160021,Croft Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
160021,Croft Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
160021,Croft Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
160021,Croft Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
160021,Croft Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
160021,Croft Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
160021,Croft Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
160021,Croft Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,46.32
160021,Croft Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.08
160021,Croft Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.78
160021,Croft Road,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
160021,Croft Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
160021,Croft Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
160021,Croft Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
160021,Croft Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.22
160021,Croft Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.65
160021,Croft Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.2
160021,Croft Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,45.48
160021,Croft Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.98
160021,Croft Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.07
160021,Croft Road,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,88.4
160021,Croft Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,196.8
160021,Croft Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.4
160021,Croft Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.8
160021,Croft Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
160021,Croft Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
160021,Croft Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
160021,Croft Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
160021,Croft Road,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
160021,Croft Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160021,Croft Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
160021,Croft Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
160021,Croft Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
160021,Croft Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
160021,Croft Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
160021,Croft Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
160021,Croft Road,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
160021,Croft Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
160021,Croft Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
160021,Croft Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
160021,Croft Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
160021,Croft Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
160021,Croft Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
160021,Croft Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
160021,Croft Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
160021,Croft Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
160021,Croft Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,51.52
160021,Croft Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.42
160021,Croft Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.16
160021,Croft Road,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
160021,Croft Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
160021,Croft Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
160021,Croft Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
160021,Croft Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.73
160021,Croft Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.01
160021,Croft Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.75
160021,Croft Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,48.71
160021,Croft Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.53
160021,Croft Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.62
160021,Croft Road,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,101.5
160021,Croft Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,209.3
160021,Croft Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.1
160021,Croft Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.8
160021,Croft Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
160021,Croft Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
160021,Croft Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
160021,Croft Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
160021,Croft Road,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
160021,Croft Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160021,Croft Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
160021,Croft Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
160021,Croft Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
160021,Croft Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
160021,Croft Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
160021,Croft Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
160021,Croft Road,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
160021,Croft Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
160021,Croft Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
160021,Croft Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
160021,Croft Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
160021,Croft Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
160021,Croft Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
160021,Croft Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
160021,Croft Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
160021,Croft Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
160021,Croft Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,54.05
160021,Croft Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.07
160021,Croft Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.95
160021,Croft Road,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
160021,Croft Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
160021,Croft Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
160021,Croft Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
160021,Croft Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.65
160021,Croft Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.61
160021,Croft Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.56
160021,Croft Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,47.7
160021,Croft Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.77
160021,Croft Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.54
160021,Croft Road,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,103.6
160021,Croft Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,204.4
160021,Croft Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.4
160021,Croft Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.6
160021,Croft Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
160021,Croft Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
160021,Croft Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
160021,Croft Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
160021,Croft Road,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
160021,Croft Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160021,Croft Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
160021,Croft Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
160021,Croft Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160021,Croft Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
160021,Croft Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
160021,Croft Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
160021,Croft Road,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
160021,Croft Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
160021,Croft Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
160021,Croft Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
160021,Croft Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
160021,Croft Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160021,Croft Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
160021,Croft Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160021,Croft Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
160021,Croft Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
160021,Croft Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
160021,Croft Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
