Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,53.12
160021,Croft Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.4
160021,Croft Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.92
160021,Croft Road,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
160021,Croft Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
160021,Croft Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
160021,Croft Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
160021,Croft Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.94
160021,Croft Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.09
160021,Croft Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.69
160021,Croft Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,48.38
160021,Croft Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.27
160021,Croft Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.27
160021,Croft Road,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,103.2
160021,Croft Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,207.0
160021,Croft Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.2
160021,Croft Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.2
160021,Croft Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
160021,Croft Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
160021,Croft Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
160021,Croft Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
160021,Croft Road,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
160021,Croft Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
160021,Croft Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
160021,Croft Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
160021,Croft Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
160021,Croft Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
160021,Croft Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
160021,Croft Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
160021,Croft Road,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
160021,Croft Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
160021,Croft Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
160021,Croft Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
160021,Croft Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
160021,Croft Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
160021,Croft Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160021,Croft Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
160021,Croft Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
160021,Croft Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
160021,Croft Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
160021,Croft Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,54.62
160021,Croft Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.22
160021,Croft Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.51
160021,Croft Road,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
160021,Croft Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
160021,Croft Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
160021,Croft Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
160021,Croft Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.0
160021,Croft Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.67
160021,Croft Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.44
160021,Croft Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,40.45
160021,Croft Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.37
160021,Croft Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.98
160021,Croft Road,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,85.1
160021,Croft Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,176.2
160021,Croft Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.7
160021,Croft Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.5
160021,Croft Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
160021,Croft Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
160021,Croft Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
160021,Croft Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
160021,Croft Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
160021,Croft Road,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
160021,Croft Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160021,Croft Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
160021,Croft Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
160021,Croft Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160021,Croft Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
160021,Croft Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
160021,Croft Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
160021,Croft Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
160021,Croft Road,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
160021,Croft Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
160021,Croft Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
160021,Croft Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
160021,Croft Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
160021,Croft Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
160021,Croft Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
160021,Croft Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
160021,Croft Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
160021,Croft Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
160021,Croft Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,48.07
160021,Croft Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.25
160021,Croft Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.37
160021,Croft Road,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
160021,Croft Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
160021,Croft Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
160021,Croft Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
160021,Croft Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.56
160021,Croft Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.11
160021,Croft Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.28
160021,Croft Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,49.07
160021,Croft Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.88
160021,Croft Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.92
160021,Croft Road,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,110.1
160021,Croft Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,210.0
160021,Croft Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.6
160021,Croft Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.0
160021,Croft Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
160021,Croft Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
160021,Croft Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
160021,Croft Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
160021,Croft Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
160021,Croft Road,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
160021,Croft Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160021,Croft Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
160021,Croft Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
160021,Croft Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
160021,Croft Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
160021,Croft Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
160021,Croft Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
160021,Croft Road,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
160021,Croft Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
160021,Croft Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
160021,Croft Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
160021,Croft Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
160021,Croft Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
160021,Croft Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
160021,Croft Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
160021,Croft Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
160021,Croft Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
160021,Croft Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,56.97
160021,Croft Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
160021,Croft Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.76
160021,Croft Road,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
160021,Croft Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
160021,Croft Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
160021,Croft Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
160021,Croft Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.41
160021,Croft Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.59
160021,Croft Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.06
160021,Croft Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,39.68
160021,Croft Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.03
160021,Croft Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.34
160021,Croft Road,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,80.9
160021,Croft Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,174.1
160021,Croft Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.4
160021,Croft Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.6
160021,Croft Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
160021,Croft Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
160021,Croft Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
160021,Croft Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
160021,Croft Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
160021,Croft Road,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
160021,Croft Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160021,Croft Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
160021,Croft Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
160021,Croft Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160021,Croft Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
160021,Croft Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
160021,Croft Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
160021,Croft Road,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
160021,Croft Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
160021,Croft Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
160021,Croft Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
160021,Croft Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
160021,Croft Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
160021,Croft Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
160021,Croft Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
160021,Croft Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
160021,Croft Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
160021,Croft Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,46.58
160021,Croft Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.76
160021,Croft Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.52
160021,Croft Road,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
160021,Croft Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
160021,Croft Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
160021,Croft Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
